Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.55
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.16
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.56
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.09
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353596,Crackington No2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.24
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.7
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.77
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.03
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353596,Crackington No2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.88
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.56
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,82.1
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353596,Crackington No2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,81.6
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.87
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.22
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,89.9
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.41
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.12
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,86.5
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.96
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353596,Crackington No2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.19
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353596,Crackington No2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
