Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353596,Crackington No2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353596,Crackington No2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353596,Crackington No2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353596,Crackington No2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
