Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353596,Crackington No2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353596,Crackington No2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353596,Crackington No2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353596,Crackington No2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.87
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.99
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.68
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.6
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353596,Crackington No2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.89
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.95
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353596,Crackington No2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353596,Crackington No2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
