Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353596,Crackington No2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.74
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353596,Crackington No2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353596,Crackington No2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.44
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.76
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
