Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.39
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353596,Crackington No2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.85
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353596,Crackington No2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.69
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353596,Crackington No2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.08
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.51
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353596,Crackington No2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.89
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.07
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.4
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353596,Crackington No2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.13
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353596,Crackington No2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.67
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353596,Crackington No2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.79
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.57
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353596,Crackington No2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.58
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
