Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353596,Crackington No2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,91.8
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.77
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.76
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353596,Crackington No2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,85.4
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.26
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.49
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.08
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353596,Crackington No2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.23
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,93.8
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.68
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.67
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.09
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
353596,Crackington No2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,101.7
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.61
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,71.6
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.44
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.97
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353596,Crackington No2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.26
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,131.9
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.45
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,109.5
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.9
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.3
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.82
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.67
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353596,Crackington No2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.83
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,177.3
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.71
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,101.7
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.8
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.98
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.18
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.58
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353596,Crackington No2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.16
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,157.3
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.11
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.08
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.83
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353596,Crackington No2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,127.2
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.89
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.12
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.04
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353596,Crackington No2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.33
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,116.2
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.6
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.93
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.11
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353596,Crackington No2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.03
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,98.1
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.8
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.45
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.6
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353596,Crackington No2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.5
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,125.6
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.89
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.97
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.03
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.7
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353596,Crackington No2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,113.0
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
