Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.42
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.29
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353596,Crackington No2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,126.7
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.55
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.48
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.11
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.78
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353596,Crackington No2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,128.0
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.41
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,91.5
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.79
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.68
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353596,Crackington No2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.59
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,141.5
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.8
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.86
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.45
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.33
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353596,Crackington No2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.55
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,173.3
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.3
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.76
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.61
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,80.79
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
353596,Crackington No2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.42
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,172.0
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.0
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.19
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,86.26
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353596,Crackington No2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.55
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,134.3
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.99
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.06
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.28
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,77.08
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
353596,Crackington No2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,130.4
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.42
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.93
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.28
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.53
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.11
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
353596,Crackington No2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.8
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,143.3
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.7
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.41
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.11
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.28
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.44
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,77.73
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
353596,Crackington No2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.75
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,149.3
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.27
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.34
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.36
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.99
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.24
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,80.13
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
353596,Crackington No2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,136.0
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.71
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.56
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,78.69
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
353596,Crackington No2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,125.7
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.1
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.71
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.79
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.9
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.81
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,84.35
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
353596,Crackington No2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.36
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,135.7
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.8
