Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.06
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.74
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.16
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,84.39
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,186.4
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
353596,Crackington No2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.31
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,163.8
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,223.1
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.12
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.26
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,91.97
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,216.4
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
353596,Crackington No2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.29
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,171.2
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,228.4
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.73
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.4
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.13
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,99.72
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,246.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353596,Crackington No2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.25
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,132.3
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.95
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.27
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,101.9
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,202.0
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.76
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.94
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,95.13
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,231.9
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353596,Crackington No2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,110.8
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.8
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.2
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.07
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,85.8
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.9
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.43
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.09
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,88.53
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
353596,Crackington No2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,126.9
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.32
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.31
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.52
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,90.34
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
353596,Crackington No2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.51
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,127.4
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.2
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.77
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,76.3
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.3
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.89
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.24
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,94.32
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
353596,Crackington No2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.5
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,137.7
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.8
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.5
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.53
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,100.6
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.8
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.76
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,103.58
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,236.5
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
353596,Crackington No2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.45
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,150.5
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,221.3
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.95
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.14
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,81.0
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.71
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.27
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,102.71
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,226.1
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
353596,Crackington No2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.15
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,160.7
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.7
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.8
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.51
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.3
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.09
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.69
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,102.98
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
353596,Crackington No2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,62.5
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,197.5
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,276.7
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.72
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.04
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,208.2
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.05
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.0
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.52
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,115.68
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,263.7
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
353596,Crackington No2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,60.46
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,193.5
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,266.6
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.21
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.96
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.6
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,207.1
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.17
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.62
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,112.15
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,244.2
