Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
353596,Crackington No2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.15
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,174.0
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,248.8
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.67
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.09
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.2
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,212.4
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.08
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.24
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,115.76
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,262.2
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
353596,Crackington No2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.3
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.88
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,145.1
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,211.6
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.36
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.4
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.42
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.4
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.3
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.8
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.08
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,107.58
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
353596,Crackington No2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.11
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,137.8
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.7
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.15
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.8
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.2
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.67
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.06
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.69
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
353596,Crackington No2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,108.2
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.67
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.93
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.19
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.6
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.4
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.5
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.21
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.75
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,94.05
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
353596,Crackington No2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.67
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,127.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.88
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.86
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,212.4
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,199.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.62
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.71
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.55
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
353596,Crackington No2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.78
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.64
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,88.7
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,224.8
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.8
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.87
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.0
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.18
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353596,Crackington No2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.13
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,121.3
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.48
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.13
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,102.5
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,220.8
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.42
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.33
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.36
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,80.53
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
353596,Crackington No2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,107.3
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.09
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.35
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,114.5
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.71
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353596,Crackington No2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.5
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,112.8
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353596,Crackington No2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353596,Crackington No2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,64.9
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.6
