Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353596,Crackington No2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353596,Crackington No2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,58.1
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353596,Crackington No2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353596,Crackington No2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.73
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,92.8
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353596,Crackington No2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,95.2
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353596,Crackington No2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.91
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353596,Crackington No2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.8
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,80.4
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353596,Crackington No2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353596,Crackington No2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.98
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353596,Crackington No2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
