Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
353596,Crackington No2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,116.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.51
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,108.5
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353596,Crackington No2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,106.8
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,100.2
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.82
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353596,Crackington No2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.7
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.44
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353596,Crackington No2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.61
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.65
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353596,Crackington No2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.54
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.7
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353596,Crackington No2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.27
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353596,Crackington No2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.61
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.48
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.02
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.36
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353596,Crackington No2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.92
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353596,Crackington No2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
