Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.85
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.99
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353596,Crackington No2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.0
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.18
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353596,Crackington No2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.07
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.76
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353596,Crackington No2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.71
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.12
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353596,Crackington No2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,101.8
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.39
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.62
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353596,Crackington No2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,101.9
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
353596,Crackington No2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,76.9
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.66
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.25
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353596,Crackington No2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.99
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.24
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.46
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
353596,Crackington No2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.96
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.43
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353596,Crackington No2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.83
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.0
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353596,Crackington No2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,77.6
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.28
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.43
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353596,Crackington No2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.5
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.96
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
