Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353596,Crackington No2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.28
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.02
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353596,Crackington No2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.44
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.92
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353596,Crackington No2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.94
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.67
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353596,Crackington No2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,87.9
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.1
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.62
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.59
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,93.2
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.9
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.8
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353596,Crackington No2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.95
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.4
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353596,Crackington No2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,102.1
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.37
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.34
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.25
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353596,Crackington No2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,70.9
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.37
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.73
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.17
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353596,Crackington No2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
