Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353596,Crackington No2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353596,Crackington No2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353596,Crackington No2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.82
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.86
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.77
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353596,Crackington No2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.56
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
