Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353596,Crackington No2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353596,Crackington No2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353596,Crackington No2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353596,Crackington No2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353596,Crackington No2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
