Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.86
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353596,Crackington No2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.03
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353596,Crackington No2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353596,Crackington No2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.1
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353596,Crackington No2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353596,Crackington No2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,82.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353596,Crackington No2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.02
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.16
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353596,Crackington No2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353596,Crackington No2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
