Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353596,Crackington No2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.43
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.97
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.15
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.17
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353596,Crackington No2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.93
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.2
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353596,Crackington No2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.93
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.31
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353596,Crackington No2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.1
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.22
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.65
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353596,Crackington No2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.58
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.84
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353596,Crackington No2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.42
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.2
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353596,Crackington No2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.76
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.78
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353596,Crackington No2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.02
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.89
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353596,Crackington No2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.4
