Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.13
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.66
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353596,Crackington No2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.97
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.37
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353596,Crackington No2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.82
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.13
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353596,Crackington No2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.06
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.27
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
353596,Crackington No2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.52
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,104.9
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.38
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.36
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.46
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353596,Crackington No2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,98.8
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,223.83
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.37
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.08
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353596,Crackington No2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.05
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.35
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.08
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.35
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.71
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353596,Crackington No2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.81
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.76
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,106.4
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.58
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.81
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,192.4
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353596,Crackington No2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,124.5
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.31
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,124.9
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,206.8
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.22
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.71
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.02
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353596,Crackington No2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,142.3
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.3
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.65
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,100.2
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,186.6
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.15
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.35
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.41
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.86
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353596,Crackington No2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,125.7
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.7
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.8
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.17
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
353596,Crackington No2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.72
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,153.6
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,81.5
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.91
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.12
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353596,Crackington No2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.44
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,165.8
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,213.7
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
