Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.3
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,90.9
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.07
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.84
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
353596,Crackington No2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.99
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,140.1
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.8
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.05
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.88
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.96
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.7
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
353596,Crackington No2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.06
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,128.0
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.4
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,78.4
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.44
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.31
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
353596,Crackington No2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.38
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,144.1
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.91
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,97.6
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.61
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.6
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.35
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353596,Crackington No2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.8
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,151.4
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.22
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.82
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353596,Crackington No2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.84
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,152.9
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.95
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,74.7
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.8
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.18
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.46
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353596,Crackington No2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.28
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,161.2
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.7
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.04
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.82
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,82.09
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
353596,Crackington No2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.42
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,141.6
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.92
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.96
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
353596,Crackington No2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.29
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,140.6
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.09
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,179.6
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,81.83
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
353596,Crackington No2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.98
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,136.6
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.9
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.68
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.64
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,190.2
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.76
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.96
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.92
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,84.92
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,194.2
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353596,Crackington No2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.62
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,143.0
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.03
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.86
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.63
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.6
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.46
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.74
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.83
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,86.76
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
353596,Crackington No2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.03
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,146.4
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.83
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.77
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,204.6
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.68
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.25
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,71.67
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,81.05
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353596,Crackington No2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
