Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.23
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,158.9
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.0
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.99
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.76
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.6
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.09
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.55
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,88.08
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353596,Crackington No2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.21
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,144.2
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.29
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.46
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.94
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,95.27
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353596,Crackington No2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.05
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,144.4
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.35
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.45
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.96
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.83
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,95.71
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,210.6
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
353596,Crackington No2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.4
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.98
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,133.5
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.9
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.03
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.24
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,93.57
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
353596,Crackington No2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.46
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,156.5
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,214.9
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.35
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.95
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.16
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.24
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,96.98
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
353596,Crackington No2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.24
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,182.5
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,243.7
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.68
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.9
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.57
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.61
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,101.73
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,234.0
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
353596,Crackington No2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.85
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,176.6
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.84
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.25
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.3
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.9
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,105.34
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,242.1
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
353596,Crackington No2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.04
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,157.4
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,218.9
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.21
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,204.9
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.4
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.06
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,102.56
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,235.7
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
353596,Crackington No2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.42
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,138.3
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.6
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.69
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.92
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.43
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,196.3
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,12.1
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.44
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.35
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,98.14
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
353596,Crackington No2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.11
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,140.8
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.3
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.56
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.96
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.13
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.1
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.25
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.0
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,99.87
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
353596,Crackington No2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.1
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,153.4
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.3
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.6
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.33
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,222.3
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.78
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,105.91
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,236.4
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
353596,Crackington No2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.45
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,157.7
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,232.1
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.68
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.35
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.47
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.1
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,210.0
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,11.6
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.73
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.91
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
