Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,108.46
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
353596,Crackington No2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.64
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,163.7
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,232.9
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.07
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.94
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,207.9
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,11.4
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.73
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.04
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,105.72
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,233.2
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
353596,Crackington No2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.34
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,162.6
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,232.2
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.78
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.35
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.6
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,11.3
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.62
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.89
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,104.85
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
353596,Crackington No2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.03
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,160.0
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.61
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,11.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.54
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.81
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,103.63
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,228.9
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
353596,Crackington No2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.6
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,151.4
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.91
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.99
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.1
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,209.7
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.9
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.12
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.62
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,102.16
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
353596,Crackington No2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.46
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,156.2
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.6
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.91
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.64
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,74.9
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.8
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.07
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.8
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,108.54
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,245.3
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
353596,Crackington No2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.1
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.56
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,140.4
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.6
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.42
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.84
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.64
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,212.2
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.7
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.71
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.74
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,104.27
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,226.3
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
353596,Crackington No2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.83
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,125.9
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.1
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.78
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.63
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.6
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.9
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.17
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,100.25
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,214.6
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
353596,Crackington No2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.07
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,151.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.55
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.51
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.58
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,108.5
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,213.5
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.6
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.72
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.58
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.55
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,103.41
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,267.9
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353596,Crackington No2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,124.7
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.32
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.47
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,110.0
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,231.7
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,203.1
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.6
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.25
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.89
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.85
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,240.6
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353596,Crackington No2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,105.9
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.18
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.45
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.01
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,120.5
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.4
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.3
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.6
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.78
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.17
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.71
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,86.91
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,217.0
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353596,Crackington No2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,89.2
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353596,Crackington No2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
