Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353596,Crackington No2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.74
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,103.2
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.78
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,121.6
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353596,Crackington No2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,92.0
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353596,Crackington No2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353596,Crackington No2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353596,Crackington No2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353596,Crackington No2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.22
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,89.0
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353596,Crackington No2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.64
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,118.8
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
