Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353596,Crackington No2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,126.2
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353596,Crackington No2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353596,Crackington No2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353596,Crackington No2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,69.8
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.6
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.72
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353596,Crackington No2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
353596,Crackington No2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
353596,Crackington No2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353596,Crackington No2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353596,Crackington No2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.23
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353596,Crackington No2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.54
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353596,Crackington No2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
