Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353596,Crackington No2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.46
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353596,Crackington No2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.9
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.88
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
353596,Crackington No2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.27
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353596,Crackington No2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.11
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353596,Crackington No2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.38
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.87
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353596,Crackington No2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,89.9
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.38
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.07
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.76
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353596,Crackington No2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,92.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.19
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.04
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
353596,Crackington No2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.4
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.76
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353596,Crackington No2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.06
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.83
