Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353596,Crackington No2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.06
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.24
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.86
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.74
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353596,Crackington No2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.7
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.39
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353596,Crackington No2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,89.8
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.67
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.42
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353596,Crackington No2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.42
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,105.8
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.79
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.53
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353596,Crackington No2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.76
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,115.5
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.1
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.47
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353596,Crackington No2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.84
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.23
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353596,Crackington No2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.55
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.81
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353596,Crackington No2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.21
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.15
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353596,Crackington No2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.16
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.17
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353596,Crackington No2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,105.5
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.08
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,109.3
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
