Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.31
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.14
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,111.3
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.38
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,124.0
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353596,Crackington No2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.38
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,101.5
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353596,Crackington No2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353596,Crackington No2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353596,Crackington No2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353596,Crackington No2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353596,Crackington No2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
