Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,88.3
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353596,Crackington No2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353596,Crackington No2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353596,Crackington No2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
