Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353596,Crackington No2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,69.9
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353596,Crackington No2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
353596,Crackington No2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.01
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,84.9
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
