Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353596,Crackington No2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.42
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353596,Crackington No2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.5
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.76
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353596,Crackington No2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
353596,Crackington No2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353596,Crackington No2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353596,Crackington No2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.52
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353596,Crackington No2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.92
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.0
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353596,Crackington No2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.81
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353596,Crackington No2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
