Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.12
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353596,Crackington No2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.06
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.24
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.94
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.89
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.06
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.56
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.26
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.85
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353596,Crackington No2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.83
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.18
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353596,Crackington No2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,91.5
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.09
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.31
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353596,Crackington No2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.95
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,110.3
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.34
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.04
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.27
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353596,Crackington No2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.52
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.98
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
353596,Crackington No2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.01
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.0
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.73
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353596,Crackington No2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.23
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.55
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.59
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.4
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
353596,Crackington No2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,105.9
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.86
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.27
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.63
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.22
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353596,Crackington No2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.81
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,148.4
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
