Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.24
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,94.6
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.98
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.76
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.2
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353596,Crackington No2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.88
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,155.9
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.57
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.9
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.41
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.91
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353596,Crackington No2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.65
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,151.9
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,85.1
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.73
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353596,Crackington No2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.78
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,161.9
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.22
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,89.4
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.55
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353596,Crackington No2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,125.3
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.5
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.23
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.16
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353596,Crackington No2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.88
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353596,Crackington No2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.39
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,127.3
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,64.9
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.35
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.76
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353596,Crackington No2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.02
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,131.3
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.0
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.35
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.53
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.86
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353596,Crackington No2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,128.4
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.77
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.51
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
353596,Crackington No2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.76
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,146.2
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.9
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.04
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.42
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353596,Crackington No2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.07
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,154.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.9
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.68
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,75.95
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
353596,Crackington No2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.37
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,154.0
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.4
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.68
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,91.1
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.2
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.19
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,73.51
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
