Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.93
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,172.5
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.8
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.94
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.9
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.13
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.85
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353596,Crackington No2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.46
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,175.6
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.1
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.47
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,91.4
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.8
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.8
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.3
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,69.6
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,82.22
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
353596,Crackington No2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.16
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,130.7
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.79
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.48
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,85.6
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,196.7
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.76
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.5
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.55
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353596,Crackington No2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.62
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,136.0
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.66
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.01
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.98
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.52
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.13
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.61
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353596,Crackington No2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.26
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,109.2
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.52
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.7
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.87
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.94
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
353596,Crackington No2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,122.5
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.67
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.69
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.89
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,75.74
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
353596,Crackington No2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.89
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,104.8
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.96
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.42
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.7
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.12
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.25
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
353596,Crackington No2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,108.0
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.08
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.56
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,68.2
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.7
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.63
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,86.65
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
353596,Crackington No2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.16
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,142.6
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.9
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.96
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.69
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.7
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.56
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.93
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,98.69
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,214.0
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
353596,Crackington No2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.44
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,158.5
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.2
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.87
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.7
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.16
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.15
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,99.91
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,228.4
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
353596,Crackington No2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.64
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,170.8
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.3
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.28
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.25
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,199.1
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,103.64
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
353596,Crackington No2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.76
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,149.9
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,214.7
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.29
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.9
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.58
