Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.11
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.6
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,99.26
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,209.8
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
353596,Crackington No2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.96
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,146.7
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,219.2
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.73
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.76
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.35
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.7
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.28
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,101.02
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,204.9
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
353596,Crackington No2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.65
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,137.7
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.62
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.97
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,209.8
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.98
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,101.29
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
353596,Crackington No2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.52
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,149.0
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,221.2
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.53
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.61
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.33
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.52
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,101.67
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
353596,Crackington No2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.14
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,158.0
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,233.6
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.08
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.61
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.56
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.8
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,222.3
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.47
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.38
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,109.13
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,216.7
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
353596,Crackington No2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.25
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,167.1
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,239.1
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.16
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.53
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.0
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,222.6
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.91
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.55
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,110.62
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
353596,Crackington No2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.16
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,188.8
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,262.4
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.91
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.81
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.2
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.5
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,218.3
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.19
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.81
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.07
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,114.27
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,255.1
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
353596,Crackington No2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.97
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,198.6
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,274.5
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.93
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.22
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.21
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.9
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.6
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.11
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.87
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,113.87
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,247.4
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
353596,Crackington No2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,58.4
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,186.2
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,260.3
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.22
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.61
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.25
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.6
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.55
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.28
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.76
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,112.82
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,246.8
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
353596,Crackington No2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.9
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.5
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.0
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.89
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.07
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,201.2
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.6
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.39
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.52
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
353596,Crackington No2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.87
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,122.6
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.34
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.31
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,195.6
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.2
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.81
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.63
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.36
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.98
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
353596,Crackington No2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.85
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,142.0
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.11
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.33
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.37
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,85.1
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.8
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.1
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.2
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.12
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.36
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,95.63
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
353596,Crackington No2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,128.1
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
