Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.16
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.71
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,88.7
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,224.5
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,196.8
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.26
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.92
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.68
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,87.49
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
353596,Crackington No2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.6
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,112.5
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.64
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.1
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,107.1
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.9
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.3
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.33
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.78
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.72
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353596,Crackington No2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353596,Crackington No2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353596,Crackington No2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353596,Crackington No2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.63
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353596,Crackington No2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,84.1
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353596,Crackington No2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353596,Crackington No2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353596,Crackington No2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353596,Crackington No2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
