Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353596,Crackington No2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353596,Crackington No2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353596,Crackington No2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353596,Crackington No2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,70.2
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353596,Crackington No2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353596,Crackington No2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,88.0
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353596,Crackington No2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353596,Crackington No2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,89.2
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353596,Crackington No2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.38
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,102.8
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353596,Crackington No2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.7
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,124.0
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
