Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353596,Crackington No2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.15
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,102.5
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353596,Crackington No2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353596,Crackington No2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353596,Crackington No2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353596,Crackington No2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353596,Crackington No2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
353596,Crackington No2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.0
