Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.24
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353596,Crackington No2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.08
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.27
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
353596,Crackington No2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.1
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.05
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353596,Crackington No2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.68
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353596,Crackington No2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.32
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
353596,Crackington No2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.2
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.62
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353596,Crackington No2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.3
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353596,Crackington No2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.4
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.75
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353596,Crackington No2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.73
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.9
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353596,Crackington No2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,79.6
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.13
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353596,Crackington No2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.32
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,99.8
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,60.9
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.63
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
