Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353596,Crackington No2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353596,Crackington No2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,84.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353596,Crackington No2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.4
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353596,Crackington No2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.1
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353596,Crackington No2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353596,Crackington No2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,84.5
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353596,Crackington No2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.62
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,111.0
