Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353596,Crackington No2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.37
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,113.8
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353596,Crackington No2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,99.4
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,99.7
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353596,Crackington No2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353596,Crackington No2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
