Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353596,Crackington No2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353596,Crackington No2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353596,Crackington No2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353596,Crackington No2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353596,Crackington No2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353596,Crackington No2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353596,Crackington No2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.6
