Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353596,Crackington No2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353596,Crackington No2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353596,Crackington No2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353596,Crackington No2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353596,Crackington No2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353596,Crackington No2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
353596,Crackington No2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353596,Crackington No2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353596,Crackington No2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353596,Crackington No2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
