Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353596,Crackington No2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.14
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.16
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353596,Crackington No2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.87
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.82
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353596,Crackington No2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.43
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353596,Crackington No2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.77
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353596,Crackington No2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.85
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353596,Crackington No2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353596,Crackington No2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,88.7
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,74.4
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.09
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.56
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353596,Crackington No2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,77.2
