Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.85
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.68
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.98
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,106.1
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,71.6
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.98
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.3
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
353596,Crackington No2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.36
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.65
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,99.9
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.28
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.38
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353596,Crackington No2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.61
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,142.6
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.84
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.26
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.08
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353596,Crackington No2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.63
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,104.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.68
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.11
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353596,Crackington No2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.88
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,91.6
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.31
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353596,Crackington No2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.14
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.79
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353596,Crackington No2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,99.8
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.38
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.67
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353596,Crackington No2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,104.9
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.34
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353596,Crackington No2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.36
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,126.7
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.2
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
353596,Crackington No2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.22
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,170.0
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.6
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,74.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353596,Crackington No2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.78
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,130.7
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.43
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
