Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353596,Crackington No2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.4
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,131.7
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353596,Crackington No2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,130.8
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.35
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.94
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353596,Crackington No2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,134.2
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.27
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,100.1
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.35
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.04
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.37
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353596,Crackington No2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,130.5
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.7
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.79
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.6
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.11
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.09
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
353596,Crackington No2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.2
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,154.5
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.83
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.44
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,95.1
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.8
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.05
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.88
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
353596,Crackington No2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.65
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,165.2
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.53
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.3
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.73
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.34
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,79.15
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
353596,Crackington No2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.27
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,173.7
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,228.8
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.93
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.73
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.29
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,80.97
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353596,Crackington No2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.17
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,122.1
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.95
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
353596,Crackington No2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,115.5
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.19
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
353596,Crackington No2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.05
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,118.5
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.4
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.8
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
353596,Crackington No2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.1
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,119.9
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.51
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.4
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.96
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.66
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,77.95
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
353596,Crackington No2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.92
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,127.9
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.43
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
