Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.0
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.01
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.78
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,86.14
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353596,Crackington No2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.61
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,128.4
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.51
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.32
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.7
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.53
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.28
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353596,Crackington No2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.14
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,164.7
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,229.3
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.27
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.56
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.4
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.28
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,102.7
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,249.5
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353596,Crackington No2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.89
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,144.3
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.5
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.03
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.0
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.87
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.46
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,98.33
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,237.2
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353596,Crackington No2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.45
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,132.3
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.36
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.3
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.59
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.61
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.33
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,93.32
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,204.0
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
353596,Crackington No2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.05
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,139.9
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.75
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,81.5
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.72
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.99
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,100.64
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,243.8
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353596,Crackington No2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.42
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,138.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.04
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.91
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.5
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.96
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.48
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,100.92
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,231.5
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
353596,Crackington No2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.44
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,141.2
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.26
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,98.7
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,222.6
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.46
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.83
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,99.92
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,236.0
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
353596,Crackington No2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.74
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,176.4
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,243.4
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.27
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,93.6
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,218.8
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.39
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.5
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,108.41
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,265.0
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
353596,Crackington No2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.02
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,194.0
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,262.5
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.96
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.8
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.71
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.91
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,111.85
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,270.7
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
353596,Crackington No2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.86
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,177.4
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,253.1
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.45
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.94
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.01
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,85.9
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,222.5
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.49
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.91
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,112.97
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,264.2
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
353596,Crackington No2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.14
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,142.0
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.0
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.24
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.21
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,89.7
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,228.4
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.68
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.31
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.42
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,105.29
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,231.5
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
353596,Crackington No2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.02
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,141.4
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
