Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.32
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,75.6
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.0
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.9
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.1
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,99.05
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
353596,Crackington No2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.16
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,122.5
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.8
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.76
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.65
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.5
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.8
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.1
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.02
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.54
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,91.12
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
353596,Crackington No2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.26
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,149.5
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.3
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.55
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.37
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.9
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.3
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.57
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.93
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.23
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.89
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,225.9
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
353596,Crackington No2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,141.2
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.62
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.6
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,87.6
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.0
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.6
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.82
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.81
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.24
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,87.81
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,220.4
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353596,Crackington No2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,116.7
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.31
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.83
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.03
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,108.4
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,220.7
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.04
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,72.16
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353596,Crackington No2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,85.3
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353596,Crackington No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353596,Crackington No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353596,Crackington No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353596,Crackington No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353596,Crackington No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
