Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353596,Crackington No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353596,Crackington No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353596,Crackington No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.33
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,111.8
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,98.0
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
