Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353596,Crackington No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,66.6
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353596,Crackington No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353596,Crackington No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353596,Crackington No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353596,Crackington No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353596,Crackington No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353596,Crackington No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
