Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353596,Crackington No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.4
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353596,Crackington No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.57
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353596,Crackington No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.33
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.75
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.21
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353596,Crackington No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.87
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.04
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353596,Crackington No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353596,Crackington No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
353596,Crackington No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.86
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353596,Crackington No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353596,Crackington No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
