Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353596,Crackington No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353596,Crackington No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.2
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353596,Crackington No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353596,Crackington No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
353596,Crackington No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
353596,Crackington No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.7
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,110.3
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353596,Crackington No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.19
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,104.2
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.97
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353596,Crackington No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353596,Crackington No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353596,Crackington No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
353596,Crackington No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
