Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353596,Crackington No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.4
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353596,Crackington No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353596,Crackington No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353596,Crackington No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353596,Crackington No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353596,Crackington No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353596,Crackington No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
