Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353596,Crackington No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353596,Crackington No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353596,Crackington No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353596,Crackington No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353596,Crackington No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353596,Crackington No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353596,Crackington No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353596,Crackington No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353596,Crackington No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353596,Crackington No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353596,Crackington No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
