Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353596,Crackington No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353596,Crackington No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353596,Crackington No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353596,Crackington No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,74.3
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353596,Crackington No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353596,Crackington No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353596,Crackington No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353596,Crackington No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
