Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353596,Crackington No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353596,Crackington No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353596,Crackington No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353596,Crackington No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353596,Crackington No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353596,Crackington No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353596,Crackington No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353596,Crackington No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353596,Crackington No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353596,Crackington No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353596,Crackington No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
