Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353596,Crackington No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.22
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.46
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353596,Crackington No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.22
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353596,Crackington No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.48
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353596,Crackington No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.31
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.09
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353596,Crackington No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,94.5
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353596,Crackington No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,93.1
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353596,Crackington No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,99.6
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.55
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353596,Crackington No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.18
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,103.5
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
353596,Crackington No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,79.4
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353596,Crackington No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,77.7
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
