Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353596,Crackington No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,90.4
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.01
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353596,Crackington No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.82
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,111.3
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.38
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353596,Crackington No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.97
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,129.1
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.68
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.59
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
353596,Crackington No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.16
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,147.1
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.04
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,75.8
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.2
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.2
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353596,Crackington No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.5
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,167.2
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353596,Crackington No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.28
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,142.2
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.6
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.83
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,77.1
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353596,Crackington No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.82
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,140.2
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.1
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.63
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,101.7
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.88
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
353596,Crackington No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,135.6
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.56
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,102.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.1
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
353596,Crackington No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.78
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,130.2
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.02
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,87.7
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.44
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353596,Crackington No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.36
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,148.0
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.0
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.26
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353596,Crackington No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.47
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,122.0
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353596,Crackington No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.68
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,144.5
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
