Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.12
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.9
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353596,Crackington No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.14
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,123.8
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.1
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.8
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.16
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353596,Crackington No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.64
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,101.3
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.78
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.05
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.7
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
353596,Crackington No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.49
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,108.3
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.6
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.6
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.41
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
353596,Crackington No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.3
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,108.9
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.5
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.11
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
353596,Crackington No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.45
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,133.0
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.07
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.35
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.3
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,84.8
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
353596,Crackington No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.95
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,153.7
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.39
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.28
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.04
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,92.46
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
353596,Crackington No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.42
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,176.0
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,242.0
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.2
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.37
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.9
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.55
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,99.47
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,215.4
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
353596,Crackington No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.15
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,151.2
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.9
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.8
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.7
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.67
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,94.32
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
353596,Crackington No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.14
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,132.7
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.04
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.87
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.41
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.3
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.93
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.96
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.91
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
353596,Crackington No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.62
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,142.2
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.9
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.31
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.92
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.5
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,93.68
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
353596,Crackington No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.49
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,139.8
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.1
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.42
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.1
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.24
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.35
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,95.18
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
353596,Crackington No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.62
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,165.7
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,233.2
