Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.01
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.93
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.8
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.7
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.62
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.38
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,102.94
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,215.7
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
353596,Crackington No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.75
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,165.1
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.9
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.02
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.18
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.91
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.4
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.9
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.19
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,102.32
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,211.3
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
353596,Crackington No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.78
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,163.8
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,239.2
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.12
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.94
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.2
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.72
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.25
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.43
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,105.65
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,215.3
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
353596,Crackington No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.49
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,182.4
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,255.8
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.83
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.66
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.1
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.98
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,105.5
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,223.8
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
353596,Crackington No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.38
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,166.1
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.1
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.01
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.93
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,103.67
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,225.8
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
353596,Crackington No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.08
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,149.4
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.78
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.68
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.38
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.7
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.3
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.94
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,98.99
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
353596,Crackington No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.59
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,127.2
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.02
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.41
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,76.8
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,191.9
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,86.55
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
353596,Crackington No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.34
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,116.3
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.1
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.04
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.38
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,96.2
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.8
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.56
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
353596,Crackington No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.98
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,100.8
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353596,Crackington No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,113.7
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,73.3
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
353596,Crackington No2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
