Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.11
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,114.5
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353596,Crackington No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,92.4
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353596,Crackington No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353596,Crackington No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353596,Crackington No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
353596,Crackington No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353596,Crackington No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353596,Crackington No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353596,Crackington No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353596,Crackington No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353596,Crackington No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353596,Crackington No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
