Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353596,Crackington No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353596,Crackington No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353596,Crackington No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353596,Crackington No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353596,Crackington No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353596,Crackington No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353596,Crackington No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353596,Crackington No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353596,Crackington No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.43
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353596,Crackington No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
