Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.51
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353596,Crackington No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353596,Crackington No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.81
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,69.1
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.35
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353596,Crackington No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.8
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.78
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353596,Crackington No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
353596,Crackington No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353596,Crackington No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353596,Crackington No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353596,Crackington No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,89.6
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,79.3
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
