Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353596,Crackington No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.7
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353596,Crackington No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353596,Crackington No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353596,Crackington No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.1
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353596,Crackington No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.1
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353596,Crackington No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.1
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353596,Crackington No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353596,Crackington No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.1
