Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353596,Crackington No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.3
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353596,Crackington No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.3
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353596,Crackington No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353596,Crackington No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353596,Crackington No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353596,Crackington No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
