Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353596,Crackington No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353596,Crackington No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353596,Crackington No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353596,Crackington No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353596,Crackington No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353596,Crackington No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.7
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353596,Crackington No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353596,Crackington No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
